Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
