Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
