Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,107.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,93.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,31.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,147.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,198.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,7.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,167.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,201.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,216.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
