Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,242.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,238.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,220.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,115.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,83.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,73.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,66.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,202.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,190.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
