Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,179.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,65.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.81
