Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,68.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,74.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,77.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,81.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,63.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,67.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,6.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,66.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,79.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
