Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
