Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
