Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
