Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,13.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,9.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
