Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
