Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,11.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,13.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,14.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,11.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,12.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
