Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
