Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
