Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
