Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
