Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
