Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
