Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
