Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
