Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
