Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
