Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
