Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
