Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
