Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
