Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
