Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
