Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
