Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
