Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
