Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
