Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
