Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
