Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
