Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
