Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
