Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,1,N Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
