Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
