Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,1,N Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
