Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,1,N Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,1,N Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,1,N Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
