Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,1,N Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,1,N Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,1,N Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,4,N Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,1,N Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,1,N Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,51.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
