Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,1,N Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
