Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
