Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,1,N Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
