Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,1,N Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,1,N Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
