Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,1,N Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,4,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
