Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.86
