Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
