Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
