Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
