Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
