Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
