Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
